Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,121.75
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,171.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,186.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,256.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,127.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,110.12
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.13
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69781
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80288
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73764
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,143.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84717
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62539
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.07
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9877
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91879
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95502
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,94.38
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,179.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,156.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,244.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,95.12
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75283
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83383
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.44
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.37
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99332
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80841
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86969
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59527
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98468
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.44
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.63
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95172
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,95.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,153.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.62
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,172.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,214.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.37
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8175
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84115
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Max),A,89.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90628
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97607
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8493
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.66079
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90832
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,116.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,231.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,219.25
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,93.88
