Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92401
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87362
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Min),A,30.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87033
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,72.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.56
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74426
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76052
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92377
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89151
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,107.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,150.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,172.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,210.88
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84887
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89523
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83401
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,64.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92779
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68948
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9787
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88116
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96103
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86914
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,113.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,180.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,179.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,216.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,89.88
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.75
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.81
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78619
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85745
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78811
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90387
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71884
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.94
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,11.81
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95886
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95187
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97314
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95944
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,170.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,160.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,229.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,85.75
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.19
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.68
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61511
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80581
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
