Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81607
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,63.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9498
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76846
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96143
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91623
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95425
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96933
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92081
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,91.25
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,126.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,161.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,194.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,88.38
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72473
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82458
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98968
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84344
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,73.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93906
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71722
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9783
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.63
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92679
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96719
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90747
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,90.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,201.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,202.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9906
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63638
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79391
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82223
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96539
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81924
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62435
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9577
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88525
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,105.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,153.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,172.75
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,196.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,63.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.5
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.44
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80002
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.78933
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Max),A,72.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83053
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,66.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-58.63
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
