Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9483
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61642
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91824
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89612
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,111.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,188.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,175.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,214.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90665
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87594
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8771
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,71.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89844
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71044
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93256
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90982
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,81.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,169.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,159.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,214.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98938
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90143
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77188
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.13
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99246
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91257
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85434
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76367
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96515
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91293
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92056
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,87.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,130.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,162.62
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,189.25
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,106.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89233
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.7684
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.81
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92041
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,79.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,68.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73498
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
