Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92178
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96353
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90533
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,103.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,175.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,230.25
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,81.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,119.12
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99564
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83963
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84329
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92264
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95206
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,50.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,110.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,68.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84219
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73117
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99075
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87787
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95532
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91965
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,116.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,180.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,140.88
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,195.5
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,258.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,119.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81051
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85876
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92526
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,114.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81445
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9682
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.44
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93356
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,43.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,55.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,118.38
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,201.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,261.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,62.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,124.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,102.25
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.94
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82196
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87826
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95019
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,58.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,72.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93915
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83435
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9635
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,23.19
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99405
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89929
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95203
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97201
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
