Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,145.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,192.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,221.12
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,272.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,109.62
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88434
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82937
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9632
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91931
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82678
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.69
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93512
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92319
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,116.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,180.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,199.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,258.5
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.62
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,84.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98962
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72882
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77234
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9314
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9902
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,112.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90591
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84958
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.19
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89905
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,43.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,53.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,98.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93069
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,225.52
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,224.64
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,112.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,208.62
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,198.38
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,280.5
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.75
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,70.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97522
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72158
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81335
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90002
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,52.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,75.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87231
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85989
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,33.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,164.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,179.5
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,236.62
