Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,139.38
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,83.88
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,141.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89001
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76968
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81946
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86374
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88373
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82467
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96402
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97174
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96686
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93634
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,100.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,179.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.12
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,182.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,260.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,105.25
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,89.38
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,112.75
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.56
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88519
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83865
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95749
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Min),A,3.88
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Max),A,59.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90066
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,56.88
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,89.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,67.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9216
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87066
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97205
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,23.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.31
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96463
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,58.62
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,163.25
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,149.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,212.12
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,87.38
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,146.62
551993,Trecynon,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94098
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8941
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94028
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Max),A,67.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86563
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99237
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,55.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,112.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,66.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9104
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8746
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,23.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.31
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.56
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.25
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94537
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95395
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,64.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,177.75
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,154.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,208.12
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,70.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,121.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.25
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
551993,Trecynon,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90646
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91827
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88672
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Max),A,73.5
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83117
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,50.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,81.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,60.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88086
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84741
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
