Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,27.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.56
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.07
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96472
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95685
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,46.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,34.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,57.25
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,200.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,188.38
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
551993,Trecynon,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
551993,Trecynon,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92972
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91098
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97339
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Max),A,32.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,13.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84344
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,32.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,103.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,59.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93793
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94189
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,15.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.06
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.81
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91586
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94144
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96381
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,35.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,53.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,106.88
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,201.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,105.38
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
551993,Trecynon,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94116
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87207
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92392
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (Max),A,65.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,32.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,75.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,103.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93738
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96841
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88867
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,31.25
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,52.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,154.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,158.25
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,105.12
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,149.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,183.75
551993,Trecynon,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.82
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96973
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89758
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87701
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (Max),A,32.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,10.38
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85354
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,53.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,124.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,70.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,137.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95166
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9017
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.38
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.63
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92905
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96008
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,31.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,69.38
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,58.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,122.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,161.88
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,228.5
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.62
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,149.38
551993,Trecynon,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
551993,Trecynon,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
