Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93732
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87277
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86197
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (Max),A,23.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87311
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99228
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,53.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,107.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,66.12
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.82
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92984
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91385
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95859
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.13
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93719
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97092
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,38.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,68.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,119.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,154.5
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,208.38
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.38
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,101.88
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,172.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
551993,Trecynon,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.87
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92703
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89456
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85913
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Min),A,5.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (Max),A,55.62
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9679
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,47.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,86.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,67.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9165
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.57
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.69
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.19
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,29.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95471
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,69.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,68.88
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,140.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,206.5
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.62
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,94.75
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,150.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,160.25
551993,Trecynon,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.37
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94852
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89773
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85922
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (Max),A,69.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,48.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,94.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,70.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93774
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91543
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95868
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92471
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96725
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97186
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,76.5
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,181.25
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.25
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,180.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,230.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.25
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,121.12
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,171.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,99.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,157.75
551993,Trecynon,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
551993,Trecynon,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98572
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90759
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8869
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Min),A,9.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (Max),A,33.12
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99298
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,39.5
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,81.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,63.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,112.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94485
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91589
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,2.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.69
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91595
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
