Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98175
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,64.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,73.12
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,123.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,187.88
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,240.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,111.5
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,169.12
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,168.62
551993,Trecynon,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
551993,Trecynon,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91839
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89111
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Min),A,11.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (Max),A,35.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96728
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,40.75
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,106.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,64.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,140.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92575
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95752
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97748
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97668
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96774
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,48.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,76.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,154.5
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.75
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,185.38
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,253.75
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,101.75
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,152.12
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,108.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
551993,Trecynon,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
551993,Trecynon,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.31
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98596
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93848
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90466
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Min),A,6.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99176
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,52.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,101.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,71.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94922
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93118
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95721
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,13.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92813
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,67.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,46.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
551993,Trecynon,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,79.75
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,152.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,200.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,256.5
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,174.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,154.25
551993,Trecynon,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
551993,Trecynon,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9841
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92227
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88342
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (Max),A,58.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,13.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94073
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,51.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,93.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,68.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,116.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95013
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91296
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,22.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,71.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,49.38
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,76.38
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,181.88
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,209.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,270.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,197.62
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,161.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
551993,Trecynon,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98572
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8934
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85867
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Min),A,9.88
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (Max),A,39.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,11.88
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.37
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8851
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98151
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,57.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,104.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,74.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,79.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.25
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
