Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91168
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90683
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,28.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,74.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,55.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,100.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,162.88
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.75
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,226.25
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,288.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.25
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,132.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,184.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,155.88
551993,Trecynon,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
551993,Trecynon,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.06
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9747
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8894
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90365
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Min),A,9.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (Max),A,55.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92126
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,61.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,113.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,86.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.31
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88043
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91717
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,84.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,50.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
551993,Trecynon,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,83.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,194.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,205.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,284.75
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,126.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,194.75
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,158.5
551993,Trecynon,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
551993,Trecynon,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.31
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90771
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89743
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Min),A,13.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (Max),A,51.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91595
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,73.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,158.38
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,101.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.38
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,184.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90118
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93106
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9668
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97699
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,81.75
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,165.5
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,228.25
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,303.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,110.12
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,186.62
551993,Trecynon,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
551993,Trecynon,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93326
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9089
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Min),A,8.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (Max),A,54.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,21.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89447
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,73.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,125.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,94.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89014
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90268
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.69
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98392
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Min),A,77.12
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,N Current (Max),A,135.5
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
