Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Min),A,221.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (Max),A,286.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (Max),A,216.12
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Min),A,145.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (Max),A,231.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
551993,Trecynon,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.06
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98764
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94223
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89511
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Min),A,10.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (Max),A,45.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,16.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95389
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Min),A,60.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (Max),A,115.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,82.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92544
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94632
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96951
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Min),A,100.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,167.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Min),A,77.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,N Current (Max),A,155.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Min),A,207.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (Max),A,293.38
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Min),A,166.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (Max),A,244.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (Max),A,193.25
551993,Trecynon,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
551993,Trecynon,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T21:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.19
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94281
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93307
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (Max),A,52.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,15.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99295
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92029
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Min),A,67.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (Max),A,126.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,83.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,91.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.62
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,61.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92807
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.19
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9921
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97839
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Min),A,112.62
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (Max),A,67.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,169.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.42
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Min),A,82.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,N Current (Max),A,180.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Min),A,229.12
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (Max),A,298.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Min),A,168.75
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (Max),A,247.25
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Min),A,143.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (Max),A,192.38
551993,Trecynon,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
551993,Trecynon,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95535
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98556
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (Max),A,43.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91336
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Min),A,62.38
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (Max),A,135.38
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,76.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92233
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (Max),A,29.62
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96368
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Min),A,67.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.8
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.55
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.17
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Min),A,84.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,N Current (Max),A,151.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.62
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Min),A,239.75
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (Max),A,313.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Min),A,129.12
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (Max),A,200.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (Max),A,226.38
551993,Trecynon,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
551993,Trecynon,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96564
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93036
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Min),A,11.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (Max),A,39.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91165
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Min),A,68.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (Max),A,131.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,89.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,163.88
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,108.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (Max),A,52.88
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.69
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
