Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99261
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Min),A,67.75
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (Max),A,42.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.72
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,64.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Min),A,91.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,N Current (Max),A,168.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,120.38
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Min),A,239.25
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (Max),A,327.12
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Min),A,138.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Min),A,145.88
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (Max),A,250.75
551993,Trecynon,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
551993,Trecynon,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95007
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89642
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Min),A,9.62
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (Max),A,54.62
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93436
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Min),A,67.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (Max),A,108.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,86.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9436
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93213
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97647
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Min),A,98.12
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,N Current (Max),A,203.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Min),A,251.75
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (Max),A,346.12
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (Max),A,200.38
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (Max),A,259.5
551993,Trecynon,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98764
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95257
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90689
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Min),A,14.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (Max),A,47.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9548
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Min),A,48.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (Max),A,142.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,74.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,86.88
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,161.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.81
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.935
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (Max),A,17.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.87
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Min),A,75.88
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (Max),A,59.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.12
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
551993,Trecynon,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.77
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.09
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Min),A,99.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,N Current (Max),A,218.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.88
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Min),A,234.25
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (Max),A,349.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Min),A,136.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (Max),A,209.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Min),A,126.5
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (Max),A,183.62
551993,Trecynon,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
551993,Trecynon,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91986
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91827
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (Max),A,47.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,17.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99292
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98379
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Min),A,46.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (Max),A,131.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,75.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,161.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92087
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94186
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (Max),A,17.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Min),A,78.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (Max),A,58.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.03
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Min),A,93.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,N Current (Max),A,192.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Min),A,235.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (Max),A,366.75
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Min),A,125.5
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (Max),A,233.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (Max),A,194.38
551993,Trecynon,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
551993,Trecynon,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T20:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92563
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94202
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (Max),A,69.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,26.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
