Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (Max),A,128.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,72.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,86.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,163.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94632
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95325
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97522
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (Max),A,24.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98532
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (Max),A,51.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Min),A,84.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,N Current (Max),A,201.88
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Min),A,233.38
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (Max),A,320.5
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Min),A,156.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (Max),A,234.75
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (Max),A,202.62
551993,Trecynon,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
551993,Trecynon,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9346
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97943
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Min),A,18.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (Max),A,52.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,32.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.5
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99374
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96191
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Min),A,57.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (Max),A,113.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,81.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94736
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (Max),A,18.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.94
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
551993,Trecynon,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.27
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Min),A,86.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,N Current (Max),A,183.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.75
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Min),A,254.38
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (Max),A,341.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Min),A,154.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (Max),A,218.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Min),A,149.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (Max),A,230.25
551993,Trecynon,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.88
551993,Trecynon,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.13
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98917
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88785
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96612
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Min),A,11.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (Max),A,31.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,18.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99438
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Min),A,58.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (Max),A,112.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,86.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,148.88
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98019
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94049
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95709
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (Max),A,16.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.94
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97729
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Min),A,79.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (Max),A,52.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Min),A,71.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,N Current (Max),A,171.75
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Min),A,232.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (Max),A,313.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.88
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (Max),A,218.5
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Min),A,140.38
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
551993,Trecynon,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
551993,Trecynon,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.56
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9064
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93823
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (Max),A,34.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,17.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92016
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Min),A,48.75
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (Max),A,123.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,94.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,93.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99353
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94833
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (Max),A,21.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97232
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (Max),A,20.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97769
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Min),A,70.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
