Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.94
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.94
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Min),A,72.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,N Current (Max),A,162.12
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Min),A,228.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (Max),A,313.75
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.62
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (Max),A,199.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (Max),A,201.88
551993,Trecynon,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
551993,Trecynon,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.94
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98547
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91931
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98038
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Min),A,8.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (Max),A,61.25
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,13.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96741
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Min),A,68.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (Max),A,145.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,90.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,106.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,173.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99033
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97153
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (Max),A,24.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96902
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (Max),A,40.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Min),A,86.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,N Current (Max),A,253.62
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.12
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Min),A,249.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (Max),A,326.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Min),A,135.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (Max),A,207.75
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (Max),A,207.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
551993,Trecynon,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96353
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93787
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (Max),A,44.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Min),A,66.25
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (Max),A,115.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,92.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95966
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97992
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97671
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Min),A,89.25
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,137.62
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.56
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Min),A,95.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,N Current (Max),A,167.5
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Min),A,242.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (Max),A,336.25
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Min),A,156.12
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (Max),A,220.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (Max),A,194.88
551993,Trecynon,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
551993,Trecynon,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T19:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97302
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97186
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (Max),A,49.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.88
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9256
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99078
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Min),A,69.88
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (Max),A,131.12
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,98.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,159.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93509
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (Max),A,27.12
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95319
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (Max),A,34.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9939
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97729
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Min),A,114.12
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (Max),A,81.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.12
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
551993,Trecynon,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.34
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.11
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.33
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Min),A,74.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,N Current (Max),A,165.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Min),A,226.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (Max),A,348.38
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Min),A,170.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (Max),A,248.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (Max),A,210.88
551993,Trecynon,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
551993,Trecynon,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92435
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97736
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Min),A,5.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (Max),A,38.75
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.62
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.62
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95178
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Min),A,78.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (Max),A,128.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,98.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,156.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.75
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.63
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93634
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94827
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
