Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.87
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96799
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (Max),A,35.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99371
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Min),A,116.75
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (Max),A,80.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.75
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
551993,Trecynon,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.53
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.22
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Min),A,69.62
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,N Current (Max),A,145.5
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,236.12
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,318.62
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,163.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,248.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,257.38
551993,Trecynon,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
551993,Trecynon,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98734
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92193
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Min),A,13.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (Max),A,40.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,24.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99612
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97128
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Min),A,84.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (Max),A,152.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,111.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,116.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,177.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96011
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96365
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95633
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98032
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,117.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,83.25
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,124.75
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,192.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.14
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.97
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,78.75
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,150.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,260.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,349.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,191.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,292.12
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,164.62
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
551993,Trecynon,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.88
551993,Trecynon,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98383
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (Max),A,44.12
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,38.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9924
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Min),A,52.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (Max),A,149.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,84.12
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,166.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.12
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97168
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,27.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,106.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,77.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,132.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,188.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
551993,Trecynon,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.89
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,69.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,173.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,259.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,355.62
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,209.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,292.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,295.12
551993,Trecynon,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
551993,Trecynon,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.13
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98727
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (Max),A,33.38
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,13.38
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Min),A,45.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (Max),A,89.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,65.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,94.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99329
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98618
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97296
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,103.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,63.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,122.62
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,181.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.62
551993,Trecynon,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.48
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.59
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,75.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,152.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,279.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,337.12
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,220.25
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,316.5
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.88
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,258.38
551993,Trecynon,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
551993,Trecynon,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
