Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98053
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98996
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (Max),A,47.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,16.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99551
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Min),A,58.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (Max),A,132.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,90.5
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,107.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,175.5
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94958
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98602
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99054
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,147.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.88
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.17
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,72.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,138.88
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,262.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,354.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,205.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,282.88
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.62
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,181.75
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,274.25
551993,Trecynon,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
551993,Trecynon,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99161
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Min),A,5.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (Max),A,36.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,43.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Min),A,62.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (Max),A,127.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,90.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,161.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94699
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.06
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.69
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96707
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96896
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,25.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,88.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,58.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.08
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.94
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.3
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.48
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,70.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,129.62
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,242.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,354.88
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,196.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,275.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.75
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,165.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,281.12
551993,Trecynon,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
551993,Trecynon,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97833
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99762
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Min),A,8.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (Max),A,132.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Min),A,70.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (Max),A,149.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,96.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,111.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,180.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,136.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83081
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,56.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98303
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,91.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,139.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.23
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.03
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.73
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.06
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,66.62
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,316.75
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,259.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,331.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,198.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,283.12
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,251.38
551993,Trecynon,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
551993,Trecynon,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97412
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95764
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9512
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Min),A,7.5
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (Max),A,49.62
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9946
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Min),A,33.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (Max),A,102.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,76.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89261
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90878
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,27.5
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96838
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,27.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
