Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98459
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,90.62
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,61.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.41
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.27
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.66
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,65.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,137.5
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,218.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,320.88
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,184.75
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,265.62
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,198.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,274.38
551993,Trecynon,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
551993,Trecynon,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94092
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93622
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Min),A,6.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (Max),A,27.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Min),A,38.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (Max),A,111.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92905
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.31
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.62
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,85.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,57.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.53
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.05
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.22
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.72
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.27
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,64.12
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,116.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,196.62
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,294.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,187.75
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,265.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,160.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,223.38
551993,Trecynon,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
551993,Trecynon,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98181
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92703
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91485
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Min),A,8.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.75
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.31
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Min),A,27.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (Max),A,103.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91882
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,17.75
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.56
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.88
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.88
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.16
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.67
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.78
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.98
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,65.5
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,179.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.75
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,206.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,297.62
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,193.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,265.62
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,151.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,228.12
551993,Trecynon,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
551993,Trecynon,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.06
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98758
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92679
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90628
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Min),A,10.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (Max),A,43.38
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,18.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,35.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99255
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (Max),A,77.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,52.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97192
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,93.62
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,61.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.48
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.06
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.28
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.23
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.94
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,63.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,128.5
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,207.12
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,271.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,268.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,153.88
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
551993,Trecynon,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91724
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Min),A,9.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (Max),A,43.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,21.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,13.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (Max),A,111.88
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,147.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
