Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,82.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95126
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94275
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.25
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
551993,Trecynon,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.81
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.34
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.56
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.23
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,59.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,110.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,198.75
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,289.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,183.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,258.5
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,151.12
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,223.62
551993,Trecynon,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
551993,Trecynon,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.94
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91403
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (Max),A,67.75
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,11.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99426
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (Max),A,121.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,61.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,150.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.75
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94195
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,20.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.19
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98584
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98676
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,54.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,233.58
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.19
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.16
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.34
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.77
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,60.12
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,157.38
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.88
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,210.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,290.75
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,176.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,254.62
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,149.75
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,250.25
551993,Trecynon,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
551993,Trecynon,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96649
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85339
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (Max),A,77.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,30.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.75
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,11.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99313
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Min),A,41.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (Max),A,99.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.38
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.38
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89837
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93509
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.81
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9498
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,70.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,144.75
551993,Trecynon,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.11
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.19
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,60.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,186.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.12
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,209.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,296.62
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,157.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,242.25
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,246.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
551993,Trecynon,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97833
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97241
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90958
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (Max),A,37.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,12.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.87
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (Max),A,88.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,51.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91702
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86114
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,12.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,26.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.94
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97723
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94989
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,28.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,82.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.12
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.95
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.64
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.53
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.53
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,46.88
