Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,115.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,181.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,266.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,155.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,270.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,170.25
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,241.62
551993,Trecynon,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
551993,Trecynon,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97623
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97897
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91269
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Min),A,8.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (Max),A,27.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Min),A,28.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (Max),A,82.62
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,50.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88714
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86456
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,20.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.06
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94009
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98407
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98703
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,69.62
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.75
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.23
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.62
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.02
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,52.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,92.12
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,184.75
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,260.5
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,176.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,226.88
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,163.38
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,254.62
551993,Trecynon,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
551993,Trecynon,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97885
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98294
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97192
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Min),A,6.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (Max),A,58.75
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,11.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,5.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99237
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Min),A,39.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (Max),A,133.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,67.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8743
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78683
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,15.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98526
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,27.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.75
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.75
551993,Trecynon,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.56
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.42
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.42
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.97
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.69
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,56.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,159.12
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,204.38
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,321.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,210.88
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,199.5
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,294.25
551993,Trecynon,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
551993,Trecynon,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97644
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9678
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Min),A,6.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (Max),A,97.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,7.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,10.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.32
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97461
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Min),A,47.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (Max),A,97.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,68.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,127.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89126
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86459
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,40.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.87
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.94
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.25
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.62
551993,Trecynon,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.39
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.95
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,54.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,238.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,190.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,296.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,143.88
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,224.12
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,161.75
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,282.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
551993,Trecynon,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9808
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96744
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9602
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (Max),A,30.12
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.44
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97699
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Min),A,39.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (Max),A,86.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,57.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90494
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88785
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
