Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9957
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97693
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,113.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,76.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,99.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.75
551993,Trecynon,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.56
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.66
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.2
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,52.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,103.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,201.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,280.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,176.25
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,254.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,236.38
551993,Trecynon,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97537
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93954
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Min),A,5.62
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (Max),A,71.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,8.75
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,25.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.56
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Min),A,39.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (Max),A,72.62
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,52.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88916
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86734
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,39.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,94.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,74.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.62
551993,Trecynon,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,53.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,198.12
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,158.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,235.62
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,175.75
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,229.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,160.75
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,231.88
551993,Trecynon,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
551993,Trecynon,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9678
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94354
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96576
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Min),A,4.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (Max),A,28.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99265
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Min),A,38.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (Max),A,85.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,59.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87811
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,26.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.19
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,118.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.98
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.95
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,58.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,100.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,163.12
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,236.38
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,260.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,177.88
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,251.62
551993,Trecynon,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
551993,Trecynon,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96646
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95904
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (Max),A,24.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,8.25
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.25
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98956
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Min),A,43.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (Max),A,111.25
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,58.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88681
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98682
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,31.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98505
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,11.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,35.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,88.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,59.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.77
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,57.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,96.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,153.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,240.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,158.62
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,240.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,173.88
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,241.12
551993,Trecynon,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.75
551993,Trecynon,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97559
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95798
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Min),A,7.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,20.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
