Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90014
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Min),A,46.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (Max),A,113.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92807
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99567
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,36.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.44
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,110.25
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,79.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.25
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.83
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,56.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,187.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,143.12
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,219.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,241.25
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,311.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
551993,Trecynon,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95651
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (Max),A,39.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99078
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88168
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Min),A,46.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (Max),A,89.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,66.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92609
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99637
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,37.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98126
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98688
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,112.88
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,72.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.25
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,171.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.23
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.02
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,48.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,148.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,142.5
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,220.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,166.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,250.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,174.12
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,303.38
551993,Trecynon,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97839
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96847
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98883
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (Max),A,48.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,10.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,21.38
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,29.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88861
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Min),A,53.38
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (Max),A,114.38
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,71.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90045
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,60.38
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,52.88
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,112.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,156.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,225.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,132.38
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,200.25
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,246.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
551993,Trecynon,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87384
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96747
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (Max),A,32.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,11.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.81
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89865
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99615
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Min),A,48.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (Max),A,93.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,71.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92346
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.87
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.13
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (Max),A,49.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96579
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Min),A,97.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (Max),A,43.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
