Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.67
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.19
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.73
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,52.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,101.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,164.12
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,218.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,134.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,260.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,171.38
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,247.62
551993,Trecynon,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
551993,Trecynon,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86221
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97653
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99207
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Min),A,9.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (Max),A,46.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87414
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (Max),A,130.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,71.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90704
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.72
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.45
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.86
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,49.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,112.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,152.5
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,284.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,152.88
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,235.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,179.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,262.25
551993,Trecynon,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.75
551993,Trecynon,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88858
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Min),A,9.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (Max),A,53.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,10.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,20.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.32
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99557
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Min),A,39.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (Max),A,82.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,59.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,102.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84811
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95099
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.43
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97565
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98151
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (Max),A,36.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.95
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.94
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.41
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,49.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,143.38
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,158.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,218.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,148.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,161.62
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
551993,Trecynon,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
551993,Trecynon,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.81
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91556
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98007
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Min),A,9.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (Max),A,36.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,14.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,27.25
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.06
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88629
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99506
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Min),A,43.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (Max),A,106.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,74.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,73.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86819
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95978
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97409
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (Max),A,52.25
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,54.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,102.25
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,174.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,243.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.88
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,167.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,246.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,195.5
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,275.12
551993,Trecynon,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.75
551993,Trecynon,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96698
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98041
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (Max),A,37.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97317
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (Max),A,111.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.62
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92605
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97241
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
