Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.37
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Min),A,78.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.84
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,58.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,116.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,164.38
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,232.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,202.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,262.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.25
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,202.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,294.12
551993,Trecynon,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
551993,Trecynon,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97882
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Min),A,8.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (Max),A,47.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,12.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88327
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Min),A,49.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (Max),A,121.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,65.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,134.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96835
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,31.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,62.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98361
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
551993,Trecynon,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.59
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.52
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,60.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,153.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,179.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,277.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,169.75
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,229.38
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.88
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,225.5
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,282.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
551993,Trecynon,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97583
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Min),A,6.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (Max),A,55.88
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,6.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98846
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87604
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Min),A,48.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (Max),A,86.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,66.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,101.5
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94293
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,25.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97629
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.5
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,76.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,150.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.94
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.33
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,53.88
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,145.38
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,172.25
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,247.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,174.5
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,251.75
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,285.12
551993,Trecynon,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
551993,Trecynon,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99194
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95911
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99136
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (Max),A,65.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98987
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86773
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Min),A,52.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (Max),A,127.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,71.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,147.62
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92056
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99667
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98499
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99219
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,140.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
551993,Trecynon,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.5
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.59
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.84
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,56.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,168.75
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,269.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,180.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,253.38
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,214.12
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,295.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
551993,Trecynon,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
