Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97729
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90939
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Min),A,4.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (Max),A,37.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81271
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Min),A,44.12
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (Max),A,94.25
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94995
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97488
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.56
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.81
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98746
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.12
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,79.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,228.94
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,227.83
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,56.25
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,117.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.88
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,161.5
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,248.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,249.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,279.38
551993,Trecynon,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
551993,Trecynon,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97772
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87979
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (Max),A,66.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,14.88
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83261
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Min),A,48.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (Max),A,120.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,71.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,29.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.37
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,111.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,77.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.5
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.12
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.55
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.53
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,63.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,178.88
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.38
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,162.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,271.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,175.5
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,278.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,237.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,312.62
551993,Trecynon,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
551993,Trecynon,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87887
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Min),A,12.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (Max),A,60.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.88
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,14.87
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99225
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91495
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99457
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Min),A,29.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (Max),A,107.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,63.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.13
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99384
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9819
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,101.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.69
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.7
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.56
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.17
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.08
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.67
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,54.25
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,151.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.62
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,267.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,237.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,190.88
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,310.5
551993,Trecynon,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
551993,Trecynon,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.87
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.56
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99765
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84576
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (Max),A,40.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,28.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.12
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99014
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95248
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Min),A,38.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (Max),A,124.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,132.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95828
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
