Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,69.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.12
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,232.84
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.23
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.02
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,235.98
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,232.69
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,55.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,123.38
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,218.5
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,310.62
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,159.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,234.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,184.75
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,245.88
551993,Trecynon,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
551993,Trecynon,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77517
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Min),A,17.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (Max),A,43.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99063
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87601
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Min),A,54.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (Max),A,110.25
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,74.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,24.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95315
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,47.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,55.5
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,92.5
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,56.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.12
551993,Trecynon,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,137.25
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.09
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,234.69
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.09
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.73
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,232.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.06
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,51.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,120.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,185.38
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,287.88
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.25
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,265.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,203.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,320.25
551993,Trecynon,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
551993,Trecynon,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.81
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99298
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81817
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (Max),A,55.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98993
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92947
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Min),A,49.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (Max),A,114.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,67.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96057
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99506
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,64.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99524
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,98.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,65.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,177.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,186.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,147.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,232.95
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,234.84
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,233.86
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.47
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.8
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.03
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,51.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,115.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,196.88
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,302.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.12
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,174.5
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,259.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,195.75
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,327.25
551993,Trecynon,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
551993,Trecynon,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98431
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61773
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (Max),A,53.75
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,18.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.69
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99118
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91513
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Min),A,62.38
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (Max),A,129.75
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,87.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.38
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,19.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,64.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,232.81
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.84
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.91
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.86
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.7
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,56.5
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,118.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,214.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,298.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,164.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,260.38
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.62
551993,Trecynon,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.31
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.69
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79351
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98325
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Min),A,13.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (Max),A,53.5
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85763
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Min),A,45.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (Max),A,138.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,67.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,147.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
