Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,23.5
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.2
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.56
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.36
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,235.92
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.53
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.11
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,49.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,106.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,190.38
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,294.25
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,241.62
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.12
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,243.75
551993,Trecynon,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
551993,Trecynon,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87372
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98404
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Min),A,12.38
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (Max),A,40.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8699
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97934
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Min),A,27.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (Max),A,119.62
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,61.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.69
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,86.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.08
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.77
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.39
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,235.84
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.06
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,49.62
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,120.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.25
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,167.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,252.75
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,205.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,268.38
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,162.88
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,244.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
551993,Trecynon,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.56
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99371
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89804
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98322
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Min),A,9.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (Max),A,54.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87893
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Min),A,25.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (Max),A,81.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,48.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,95.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95511
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,74.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.38
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,82.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,51.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
551993,Trecynon,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.22
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.91
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.22
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.81
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.16
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,51.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,122.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,165.88
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,254.38
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,179.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,249.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,176.75
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,244.5
551993,Trecynon,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
551993,Trecynon,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94662
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98352
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (Max),A,61.62
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,13.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99145
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85885
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97729
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (Max),A,107.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99808
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,33.38
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.56
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,74.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,52.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,233.64
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.03
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.61
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.91
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.36
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,234.69
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,50.12
