Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,140.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,178.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,279.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,166.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,248.75
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,173.5
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,264.38
551993,Trecynon,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.12
551993,Trecynon,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98492
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92398
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Min),A,5.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (Max),A,51.25
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,13.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,49.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99072
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91489
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Min),A,35.25
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (Max),A,92.25
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95825
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,54.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,171.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.66
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.2
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.25
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.09
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,234.67
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,48.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,152.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,185.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,265.25
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,154.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,249.5
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,180.12
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,277.88
551993,Trecynon,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
551993,Trecynon,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88089
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (Max),A,45.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.31
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94842
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Min),A,42.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (Max),A,114.88
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9158
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,38.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,78.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,194.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.55
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,235.19
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.23
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.66
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,53.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,143.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,182.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,324.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.38
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,149.25
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,254.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.88
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,186.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,297.5
551993,Trecynon,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
551993,Trecynon,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98007
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83813
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Min),A,9.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (Max),A,46.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9657
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Min),A,71.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (Max),A,147.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,93.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,165.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,24.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98901
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.62
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,197.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.7
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.31
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.92
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.89
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.86
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,50.62
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,201.5
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,237.38
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,382.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,170.88
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,300.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.25
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,173.75
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,297.62
551993,Trecynon,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.12
551993,Trecynon,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.25
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98218
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70163
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,16.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96225
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Min),A,66.25
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (Max),A,122.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,85.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94116
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
