Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99127
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,204.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,223.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,233.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.62
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.66
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.38
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.69
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,54.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,133.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,216.75
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,393.25
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,183.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,315.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,165.12
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,288.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.94
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95654
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72296
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Min),A,8.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (Max),A,29.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,12.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Min),A,52.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (Max),A,102.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,75.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.19
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9223
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.56
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99469
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,84.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,59.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,171.12
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,222.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.25
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,177.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.17
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.64
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.78
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.75
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,56.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,92.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,208.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,323.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,212.62
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,337.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,285.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
551993,Trecynon,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.31
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93136
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73935
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Min),A,10.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (Max),A,67.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,27.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99515
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9075
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Min),A,63.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (Max),A,132.25
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,79.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97855
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,23.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,105.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,69.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,210.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,91.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,190.25
551993,Trecynon,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.69
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.92
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,49.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,170.88
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,198.25
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,325.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,199.12
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,299.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,292.38
551993,Trecynon,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
551993,Trecynon,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92392
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81549
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Min),A,11.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (Max),A,49.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92282
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96155
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Min),A,64.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (Max),A,104.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,84.88
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,119.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,38.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,52.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,177.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.28
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.69
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.22
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,53.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,125.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,205.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,335.62
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.88
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,175.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,303.38
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,159.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,296.5
551993,Trecynon,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
551993,Trecynon,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.94
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92978
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86596
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (Max),A,46.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,14.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
