Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90192
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Min),A,87.88
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (Max),A,118.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,99.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,102.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.37
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,26.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.81
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98379
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,87.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,58.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,194.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.72
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.3
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.08
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.23
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,54.75
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,122.88
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,221.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,326.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.62
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,195.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,311.12
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,160.88
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,285.25
551993,Trecynon,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
551993,Trecynon,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94846
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82751
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Min),A,11.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (Max),A,56.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,15.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94189
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Min),A,68.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (Max),A,134.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,88.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,97.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,151.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97961
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,3.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,86.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,61.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.12
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,215.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,175.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.58
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.22
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.77
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.59
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,53.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,132.88
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,212.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,325.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,193.12
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,324.38
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,188.62
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,304.25
551993,Trecynon,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
551993,Trecynon,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92474
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74707
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (Max),A,60.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,14.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,22.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95013
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Min),A,71.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (Max),A,106.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,87.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,97.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,131.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98416
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98386
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.56
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,67.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,102.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.25
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.14
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.19
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.97
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.92
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,66.62
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,170.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,212.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,327.62
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,192.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,329.38
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,143.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
551993,Trecynon,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
551993,Trecynon,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91775
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7633
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Min),A,10.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (Max),A,51.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9339
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Min),A,64.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (Max),A,124.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,91.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.63
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98669
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99091
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,70.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,37.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
