Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.2
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.17
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,58.12
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,139.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,215.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,280.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,144.62
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,286.38
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,145.5
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,198.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
551993,Trecynon,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.863
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8316
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98993
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (Max),A,40.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,14.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.75
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97055
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Min),A,59.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (Max),A,119.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,80.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,153.62
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.62
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92642
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,27.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.06
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,57.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,134.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.84
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.53
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.11
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.52
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.11
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,59.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,107.5
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,223.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,277.62
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,159.88
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,259.12
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,148.88
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,227.38
551993,Trecynon,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
551993,Trecynon,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.37
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87558
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89212
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Min),A,11.62
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (Max),A,56.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,22.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95926
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Min),A,67.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (Max),A,107.62
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,81.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93991
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,36.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98254
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,131.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.81
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.5
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.39
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,53.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,121.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,209.38
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,273.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,163.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,212.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,139.25
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,234.12
551993,Trecynon,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
551993,Trecynon,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9136
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90005
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Min),A,6.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (Max),A,34.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,14.38
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,15.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,36.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94739
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Min),A,77.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (Max),A,131.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,96.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,93.38
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97247
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,3.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,68.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,42.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.36
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.81
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,54.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,118.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,200.5
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,271.88
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,233.12
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,157.25
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,231.62
551993,Trecynon,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95203
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8952
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (Max),A,46.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,8.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95337
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91476
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Min),A,60.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (Max),A,100.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,79.62
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90784
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94391
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
