Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,21.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,72.62
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.38
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,72.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,161.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.66
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.31
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,59.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,160.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,187.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,237.12
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.38
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,147.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,277.25
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,102.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,178.5
551993,Trecynon,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
551993,Trecynon,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97055
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89871
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (Max),A,53.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9617
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94476
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Min),A,63.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (Max),A,93.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,72.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83691
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,19.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.13
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.983
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,66.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,39.88
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.02
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.44
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,51.88
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,161.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,176.62
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,245.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.25
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,135.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,216.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,175.38
551993,Trecynon,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
551993,Trecynon,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96402
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93585
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Min),A,4.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (Max),A,44.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.37
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99344
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96124
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Min),A,60.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (Max),A,98.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,79.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,86.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,111.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89523
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87466
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95242
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95679
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,76.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.19
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,50.75
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,140.62
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,182.62
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,252.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,125.25
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,237.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,196.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87985
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95758
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (Max),A,39.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99188
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93619
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Min),A,57.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (Max),A,86.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,72.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9205
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91647
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9357
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98749
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94015
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97803
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,29.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
551993,Trecynon,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.34
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,69.62
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,127.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,191.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,252.5
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,129.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,212.25
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,161.75
551993,Trecynon,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
551993,Trecynon,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
