Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97418
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90649
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90832
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Min),A,4.12
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (Max),A,68.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,9.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94965
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94668
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Min),A,51.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (Max),A,86.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,69.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,75.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.922
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89773
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95105
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.94
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,28.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92117
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99054
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,52.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,33.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,65.12
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,191.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,193.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,252.88
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,204.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
551993,Trecynon,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
551993,Trecynon,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91571
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86157
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (Max),A,57.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,22.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99203
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93796
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Min),A,57.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (Max),A,86.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,66.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92038
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86914
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,2.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.44
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93194
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97964
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,43.62
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,60.25
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,150.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,180.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,234.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.12
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
551993,Trecynon,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
551993,Trecynon,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.31
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98923
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93878
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86178
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (Max),A,44.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96689
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97436
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Min),A,49.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (Max),A,112.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,81.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92627
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,2.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98267
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94806
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,68.38
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.47
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,68.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,164.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,193.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,278.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.12
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,109.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,194.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,107.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,170.88
551993,Trecynon,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
551993,Trecynon,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97571
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92575
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89593
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (Max),A,70.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Min),A,70.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (Max),A,119.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,98.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.5
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93347
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97421
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,2.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.69
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.44
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95438
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,24.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
