Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,75.5
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.16
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.02
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,69.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,180.12
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,171.62
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,288.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,115.25
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,187.38
551993,Trecynon,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
551993,Trecynon,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93671
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93252
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87637
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (Max),A,43.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.992
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96432
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Min),A,54.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (Max),A,95.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,69.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87613
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,14.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96924
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93765
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,24.62
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,34.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
551993,Trecynon,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,52.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,130.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,158.62
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,233.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.88
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,165.62
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,113.12
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,164.75
551993,Trecynon,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
551993,Trecynon,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95166
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95776
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92404
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (Max),A,74.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,8.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.12
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99066
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9938
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Min),A,44.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (Max),A,90.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,61.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.75
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.12
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91891
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,36.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95029
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,33.75
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97903
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.75
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.45
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,46.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,175.88
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,158.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,232.25
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,200.12
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.25
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,170.38
551993,Trecynon,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
551993,Trecynon,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.94
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96594
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94049
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91376
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (Max),A,33.12
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,8.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,19.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97418
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Min),A,46.25
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (Max),A,74.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,55.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,69.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,93.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93295
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86685
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,24.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.81
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9353
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,56.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,38.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.17
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.28
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.25
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,52.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,112.12
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,163.38
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,229.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,181.75
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
551993,Trecynon,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.31
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93887
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94479
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94412
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (Max),A,42.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,17.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.12
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98816
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Min),A,46.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (Max),A,76.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,58.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
