Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.93
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90176
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88388
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.63
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,45.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,30.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,59.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,151.88
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,170.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,221.5
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,168.62
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
551993,Trecynon,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
551993,Trecynon,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94199
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85873
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9237
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (Max),A,50.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,5.75
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,5.38
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98862
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Min),A,43.38
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (Max),A,75.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,58.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90622
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98364
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92358
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94147
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.89
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,48.88
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,118.75
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,121.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,209.75
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,111.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
551993,Trecynon,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95785
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74945
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90756
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Min),A,4.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96622
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Min),A,43.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (Max),A,73.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,57.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8536
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.87
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96979
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92044
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,15.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93628
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,63.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,43.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,102.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,131.25
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,167.5
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,119.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,151.75
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,134.25
551993,Trecynon,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94165
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75692
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95703
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Min),A,3.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (Max),A,38.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94681
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Min),A,52.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (Max),A,88.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,66.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.75
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92963
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8417
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,30.75
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92673
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,74.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,115.75
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
551993,Trecynon,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,48.62
