Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,112.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,140.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,207.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,127.12
551993,Trecynon,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
551993,Trecynon,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92111
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85303
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94961
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Min),A,3.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (Max),A,38.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93555
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Min),A,53.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (Max),A,83.12
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90195
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8338
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (Max),A,73.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.12
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,27.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92547
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.67
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.39
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,40.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,106.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.25
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,187.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,106.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,146.75
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,175.88
551993,Trecynon,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
551993,Trecynon,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.56
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.31
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83014
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8551
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93167
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (Max),A,111.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,4.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84298
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Min),A,50.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (Max),A,74.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,60.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.19
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86947
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81866
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (Max),A,63.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.87
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (Max),A,43.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Min),A,60.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,40.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,277.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.12
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,136.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,131.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,154.88
551993,Trecynon,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
551993,Trecynon,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.94
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82748
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75674
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90896
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (Max),A,30.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,17.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73336
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96661
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Min),A,55.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (Max),A,86.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,65.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84848
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7995
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (Max),A,16.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.69
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.25
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,26.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94311
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96667
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.944
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Min),A,41.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
551993,Trecynon,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.61
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,53.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,110.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,133.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,183.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,101.88
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,115.12
551993,Trecynon,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
551993,Trecynon,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.19
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.44
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.31
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79345
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72439
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85406
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Min),A,3.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (Max),A,53.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9913
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77243
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95038
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Min),A,52.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (Max),A,70.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86258
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78222
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (Max),A,19.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
