Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95935
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91345
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (Max),A,45.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93677
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
551993,Trecynon,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,52.75
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,148.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,176.62
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,102.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.5
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,122.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
551993,Trecynon,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.56
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.94
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81448
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54827
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88418
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (Max),A,40.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,6.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.75
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.75
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77801
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94119
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Min),A,56.38
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (Max),A,76.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,63.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.31
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.69
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85061
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7254
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95145
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (Max),A,16.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.31
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98166
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96066
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Min),A,8.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.38
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91537
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,38.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
551993,Trecynon,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,52.75
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,119.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,125.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,164.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,95.38
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
551993,Trecynon,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
551993,Trecynon,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.06
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86026
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62881
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89615
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Min),A,3.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (Max),A,50.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.75
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.19
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83392
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98856
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Min),A,45.75
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (Max),A,74.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,61.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.94
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89108
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76693
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,20.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95694
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94916
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93118
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,50.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,52.75
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,135.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.62
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,62.25
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,114.38
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
551993,Trecynon,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77993
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86078
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (Max),A,51.75
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96506
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Min),A,42.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (Max),A,74.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,58.38
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,64.75
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.94
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92316
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76483
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,14.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.69
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91684
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95013
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,6.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,25.12
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94354
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
551993,Trecynon,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,68.12
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,137.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,135.75
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,201.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,64.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,71.62
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,125.88
551993,Trecynon,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.13
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92346
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79654
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83099
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (Max),A,38.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
