Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81384
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Min),A,50.25
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (Max),A,72.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,56.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90408
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76913
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96356
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94391
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94589
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93851
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96664
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,32.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,60.88
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,106.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,124.75
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,175.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,82.38
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.12
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
551993,Trecynon,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
551993,Trecynon,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85699
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83697
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9024
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Min),A,3.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (Max),A,32.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,13.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91037
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98328
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Min),A,51.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90311
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81189
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.94
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.81
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,25.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91626
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.944
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,20.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,39.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,40.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,69.75
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,126.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,134.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,171.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,54.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,102.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,114.62
551993,Trecynon,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
551993,Trecynon,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-37.94
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83236
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84924
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84845
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Min),A,3.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (Max),A,40.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90173
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Min),A,46.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (Max),A,66.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,52.38
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88223
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79901
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97281
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,30.38
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9313
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92914
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,29.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,57.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,102.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,126.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,157.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,79.75
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
551993,Trecynon,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.44
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91778
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89746
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90835
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.62
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,24.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89209
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Min),A,47.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (Max),A,62.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,52.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86542
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83423
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95471
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.94
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.31
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.44
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91131
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93951
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,22.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
