Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,60.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,123.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,127.25
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,161.62
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,55.38
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,117.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
551993,Trecynon,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.31
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92258
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92349
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88949
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Min),A,2.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (Max),A,23.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,5.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.25
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9935
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8201
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Min),A,51.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (Max),A,71.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,59.25
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83044
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80688
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96518
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.25
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.12
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9563
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95178
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92053
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96634
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,32.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,55.38
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,97.38
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,71.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,111.25
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,171.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,57.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,94.88
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,117.12
551993,Trecynon,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
551993,Trecynon,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96091
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64645
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88772
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Min),A,3.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (Max),A,61.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68972
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93219
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Min),A,48.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (Max),A,65.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,56.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84036
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81253
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,26.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.81
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96057
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9259
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92233
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96426
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,44.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,146.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,119.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,152.12
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,56.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,104.25
551993,Trecynon,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
551993,Trecynon,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.56
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52645
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87024
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (Max),A,46.62
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,11.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.81
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99167
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71676
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Min),A,49.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (Max),A,75.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,54.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84628
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74997
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95785
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,15.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.56
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.94
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93484
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95239
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,22.62
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91846
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,31.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,60.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,159.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,128.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,53.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,81.12
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,100.88
551993,Trecynon,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
551993,Trecynon,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.81
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98303
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58535
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9136
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (Max),A,40.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,14.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84234
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Min),A,48.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (Max),A,74.5
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,56.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.75
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82681
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67868
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95435
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.5
