Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,6.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,20.68
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,13.31
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.06
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89905
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92041
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92892
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,32.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,22.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,72.12
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,126.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,51.5
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,78.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,93.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
551993,Trecynon,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.94
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97577
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.70687
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84442
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Min),A,6.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (Max),A,44.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,15.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8472
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94324
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Min),A,52.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (Max),A,67.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,58.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.31
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90393
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68783
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.63
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90576
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95111
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,25.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91965
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,22.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,73.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,129.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.38
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,139.62
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,80.75
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
551993,Trecynon,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.69
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97266
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83096
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85974
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (Max),A,41.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.75
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,19.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,12.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99094
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88251
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95676
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Min),A,50.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (Max),A,66.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,56.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92056
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.56555
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.93
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92837
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96255
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,21.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93994
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,73.75
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,122.25
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,145.75
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
551993,Trecynon,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
551993,Trecynon,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.06
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97107
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77789
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86264
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Min),A,5.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (Max),A,33.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,19.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,10.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99164
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89541
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Min),A,50.12
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (Max),A,63.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,53.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-62.37
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93561
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6127
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91843
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96497
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,30.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94125
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,69.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,108.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,162.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,82.88
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
551993,Trecynon,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
551993,Trecynon,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.44
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80539
