Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87039
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Min),A,8.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (Max),A,65.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,21.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77536
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98987
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Min),A,45.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (Max),A,64.88
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,52.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88989
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6397
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93661
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90784
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97198
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9469
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,23.88
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
551993,Trecynon,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,63.25
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,159.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,130.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,183.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,52.88
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,116.62
551993,Trecynon,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
551993,Trecynon,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86069
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.918
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Min),A,13.62
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (Max),A,51.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,16.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63821
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Min),A,47.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (Max),A,61.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,51.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.31
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87936
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67907
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90167
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,25.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,19.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88562
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96469
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,66.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,132.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,141.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,165.12
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,74.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,71.88
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,99.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
551993,Trecynon,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8753
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87793
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Min),A,26.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (Max),A,45.5
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,32.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,10.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.5
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52224
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98618
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Min),A,45.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (Max),A,62.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,51.75
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9198
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.59524
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94879
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9639
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,26.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93967
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97269
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,85.38
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,133.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,155.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,194.62
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,73.12
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,98.88
551993,Trecynon,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
551993,Trecynon,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84537
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90088
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Min),A,27.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (Max),A,67.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,32.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,19.38
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99109
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65786
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Min),A,45.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (Max),A,57.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,49.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.19
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90201
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58007
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.37
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.87
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.19
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98322
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87347
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
