Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9693
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,27.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,101.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,179.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.12
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,169.5
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,208.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,99.25
551993,Trecynon,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
551993,Trecynon,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76593
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92483
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Min),A,30.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (Max),A,69.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,31.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,20.88
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.13
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.37
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77319
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Min),A,41.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (Max),A,63.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,50.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.69
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90762
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73159
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,23.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.37
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.31
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.56
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9111
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95712
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,35.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.88
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90759
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97125
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
551993,Trecynon,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,87.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,170.12
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.88
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,161.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,208.75
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,53.25
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
551993,Trecynon,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.06
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.69
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87054
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9111
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Min),A,25.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (Max),A,43.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90219
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95462
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Min),A,49.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,57.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.69
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92493
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64639
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90207
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,32.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.923
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96857
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93252
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,86.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,126.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,138.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,58.5
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,100.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,66.62
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
551993,Trecynon,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
551993,Trecynon,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88385
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86218
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Min),A,31.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (Max),A,62.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89227
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Min),A,47.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (Max),A,63.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,55.38
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87832
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69873
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.63
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91992
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95135
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95862
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,25.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,74.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,149.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,151.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,193.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,58.62
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,90.75
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,125.5
551993,Trecynon,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.81
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82882
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86224
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Min),A,16.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (Max),A,48.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,27.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,14.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9903
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85388
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Min),A,48.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,56.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
