Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.69
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81827
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74105
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.32
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.81
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89557
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90793
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,34.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92917
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95972
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,77.5
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,130.5
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,92.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,148.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,183.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,59.38
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,87.88
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
551993,Trecynon,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
551993,Trecynon,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.81
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78903
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77301
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (Max),A,26.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.75
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79669
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Min),A,49.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (Max),A,68.75
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,57.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.06
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89322
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.5855
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97321
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.5
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92969
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92578
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93124
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,45.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,30.75
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,67.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,130.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,150.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,209.38
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.88
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,68.12
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,112.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
551993,Trecynon,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.56
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99362
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76242
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83236
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Min),A,18.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (Max),A,57.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7283
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9465
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Min),A,47.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (Max),A,67.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,57.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.81
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9201
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61212
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94498
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,35.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9444
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96768
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,38.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,29.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,72.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,163.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.75
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,134.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,204.62
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,118.25
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,65.62
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,125.5
551993,Trecynon,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
551993,Trecynon,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99118
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75048
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8273
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Min),A,12.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (Max),A,39.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.69
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70922
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Min),A,48.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (Max),A,69.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,56.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88855
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.64868
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94693
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.19
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96167
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94491
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,34.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91858
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (Max),A,32.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,66.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,130.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,145.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,215.88
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.12
