Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,66.38
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,113.62
551993,Trecynon,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
551993,Trecynon,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78219
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81512
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Min),A,18.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (Max),A,43.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.69
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76254
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Min),A,43.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (Max),A,72.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,57.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84628
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70913
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,23.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93017
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98138
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,62.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,141.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,153.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,186.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,80.38
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,121.25
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,65.75
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,114.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
551993,Trecynon,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99438
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82968
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85815
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Min),A,17.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (Max),A,53.12
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,20.62
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98889
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80328
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96762
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Min),A,47.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (Max),A,60.62
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,51.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.44
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87652
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65161
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94437
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.94
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.37
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,22.69
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94604
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97952
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94006
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Min),A,52.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,56.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,125.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.75
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,145.62
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,176.62
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,120.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,72.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,118.25
551993,Trecynon,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
551993,Trecynon,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99377
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82855
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88229
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Min),A,16.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99036
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85391
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Min),A,48.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (Max),A,71.12
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,56.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89535
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74975
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (Max),A,24.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97644
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Min),A,3.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92978
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96469
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Min),A,50.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,51.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,97.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,143.12
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,199.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,144.88
551993,Trecynon,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
551993,Trecynon,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.44
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99557
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.837
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8703
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (Max),A,46.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82553
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Min),A,47.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.94
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.87
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85971
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71789
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97302
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.69
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,10.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.94
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97003
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98239
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
