Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (Max),A,21.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92999
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96655
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,53.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,107.12
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,147.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,171.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,125.38
551993,Trecynon,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
551993,Trecynon,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83792
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87799
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (Max),A,32.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,2.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,11.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84482
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95499
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Min),A,40.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (Max),A,67.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,55.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84875
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73309
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95969
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96805
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,57.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,52.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,94.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,151.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,205.75
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,158.62
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,79.75
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,149.25
551993,Trecynon,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
551993,Trecynon,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.37
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99478
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90378
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8519
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Min),A,16.12
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (Max),A,37.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76608
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94141
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Min),A,57.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (Max),A,83.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,65.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87457
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81924
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97916
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.25
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93155
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,41.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,29.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,74.88
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,131.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,158.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,198.12
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,114.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,81.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,140.5
551993,Trecynon,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
551993,Trecynon,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96371
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8847
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (Max),A,50.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,18.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.38
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9899
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79391
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94696
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Min),A,58.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (Max),A,85.62
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,69.12
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82306
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73596
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.38
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.56
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,30.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97803
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96255
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,74.38
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,148.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,165.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,197.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,110.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,72.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,120.75
551993,Trecynon,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
551993,Trecynon,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83673
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91141
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Min),A,12.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (Max),A,30.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,2.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,12.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
