Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88983
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Min),A,59.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (Max),A,81.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,69.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.88
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,92.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.88
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88077
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67382
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,20.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,22.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95294
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96866
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,27.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,79.75
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,141.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,172.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,210.88
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,110.62
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,77.25
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
551993,Trecynon,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.56
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99225
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81375
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80896
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Min),A,18.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (Max),A,42.12
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,19.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,2.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87274
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97067
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Min),A,61.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (Max),A,92.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,71.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.25
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.13
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67044
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,16.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.44
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97498
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96124
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,52.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,28.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,83.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,169.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,177.25
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,228.12
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,65.75
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,77.38
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
551993,Trecynon,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
551993,Trecynon,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.81
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98535
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84253
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79626
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Min),A,4.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (Max),A,26.75
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,2.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,9.75
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99045
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87741
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94284
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Min),A,61.75
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (Max),A,78.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,68.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91287
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62396
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.06
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96948
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,25.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98004
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95785
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,64.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
551993,Trecynon,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,81.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,160.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.88
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,155.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,235.25
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,74.62
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,125.38
551993,Trecynon,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93066
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89126
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80737
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Min),A,4.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (Max),A,40.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,6.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,16.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,12.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91885
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93948
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Min),A,57.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (Max),A,77.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.94
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81848
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61953
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98187
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.69
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96429
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93194
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
