Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,74.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,143.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.12
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,151.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,182.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,111.75
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
551993,Trecynon,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
551993,Trecynon,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.19
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9104
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81283
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82058
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,N Current (Max),A,80.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,N Current (RMS),A,5.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,3.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,27.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8782
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93671
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Min),A,58.62
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (Max),A,92.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,71.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92352
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82013
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93854
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96869
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Min),A,11.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96478
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,88.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,194.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,169.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,224.38
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,131.75
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,106.5
551993,Trecynon,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93625
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82171
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86206
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,N Current (Min),A,4.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,N Current (Max),A,38.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,17.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,13.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87555
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Min),A,53.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (Max),A,113.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,65.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,122.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91125
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85632
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.19
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92108
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (Max),A,23.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96271
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94192
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Min),A,52.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,89.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,156.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,171.5
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,228.75
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,97.62
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
551993,Trecynon,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
551993,Trecynon,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.87
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.44
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88421
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84564
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,N Current (Max),A,40.38
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,20.5
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9892
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96667
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Min),A,51.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (Max),A,111.38
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,66.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,70.38
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85397
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86658
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97427
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.19
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94736
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (Max),A,33.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98584
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Min),A,53.38
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,73.25
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,158.5
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,174.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,247.62
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
551993,Trecynon,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97144
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90707
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86798
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,N Current (Min),A,5.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,12.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98764
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94644
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Min),A,53.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (Max),A,113.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,66.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,70.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88058
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88232
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96451
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (Max),A,16.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
