Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.94
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.69
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99466
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9696
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,67.5
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,122.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,168.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,235.88
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,142.75
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,83.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,158.12
551993,Trecynon,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
551993,Trecynon,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.44
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9079
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86297
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.86258
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,N Current (Min),A,4.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,N Current (Max),A,93.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,6.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,3.62
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.62
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98737
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95492
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Min),A,52.62
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (Max),A,75.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,63.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93436
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8891
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.81
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,56.12
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,216.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,170.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,211.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.62
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,94.62
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,172.75
551993,Trecynon,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
551993,Trecynon,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.81
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94345
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87561
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84952
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,N Current (Max),A,67.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,5.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,3.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,22.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98895
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95254
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Min),A,56.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (Max),A,112.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91327
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89413
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96674
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (Max),A,26.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97568
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (Max),A,32.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,21.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97839
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,76.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,186.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,182.5
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,229.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,159.25
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,90.12
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,150.88
551993,Trecynon,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
551993,Trecynon,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.19
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.94
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90381
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87289
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89038
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,N Current (Max),A,28.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,15.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,13.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99261
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92114
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Min),A,66.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (Max),A,100.5
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,79.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89371
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96478
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.31
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90918
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,N Current (Max),A,34.88
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
551993,Trecynon,2024-01-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,77.25
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,129.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.38
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,188.5
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,226.5
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,145.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,158.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
551993,Trecynon,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93881
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85846
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89618
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
