Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,N Current (Min),A,6.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,N Current (Max),A,51.88
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.88
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,22.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99057
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9284
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96408
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Min),A,56.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (Max),A,96.62
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,73.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96133
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89917
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9675
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (Max),A,28.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.06
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95474
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,87.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,166.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,176.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,243.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,98.25
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,156.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,158.38
551993,Trecynon,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
551993,Trecynon,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95102
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89035
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89416
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,N Current (Max),A,77.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97986
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Min),A,37.12
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (Max),A,92.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,62.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89172
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (Max),A,31.12
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89178
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97211
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Min),A,10.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (Max),A,25.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98016
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96454
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,N Current (Max),A,40.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,108.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
551993,Trecynon,2024-01-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,68.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,175.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,176.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,225.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,162.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,98.38
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,153.5
551993,Trecynon,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
551993,Trecynon,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91708
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88482
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8931
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,N Current (Max),A,96.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.88
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97528
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (Max),A,78.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,57.88
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,74.62
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.88
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.62
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88891
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (Max),A,42.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,14.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (Max),A,32.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Min),A,61.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.62
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,62.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,218.88
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.38
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,177.5
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,224.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,122.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,164.62
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,110.25
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,203.75
551993,Trecynon,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
551993,Trecynon,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9436
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91705
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85928
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,N Current (Max),A,63.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,7.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,24.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94607
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Min),A,50.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (Max),A,111.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,70.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87677
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (Max),A,37.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,22.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.44
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96646
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
