Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98233
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,87.25
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,162.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,189.62
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,279.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,146.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,182.88
551993,Trecynon,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
551993,Trecynon,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93103
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92218
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83963
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,20.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99054
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95999
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Min),A,54.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (Max),A,125.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,67.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97086
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89465
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.31
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96796
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (Max),A,26.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Min),A,62.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,81.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,172.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,201.75
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,265.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,114.25
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,173.5
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,108.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,179.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
551993,Trecynon,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91385
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95419
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8363
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,N Current (Min),A,6.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,N Current (Max),A,82.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94815
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Min),A,53.38
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (Max),A,85.12
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,67.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89902
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (Max),A,49.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.62
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.38
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97665
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,92.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,208.38
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,205.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,281.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,171.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,214.75
551993,Trecynon,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
551993,Trecynon,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.38
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93863
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93643
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.81567
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,N Current (Min),A,6.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,N Current (Max),A,33.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,14.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99197
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94452
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Min),A,53.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (Max),A,127.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,69.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,78.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86905
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (Max),A,56.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98001
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (Max),A,23.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,N Current (Max),A,40.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,107.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,84.75
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,168.62
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.12
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,204.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,285.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,133.88
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,210.38
551993,Trecynon,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
551993,Trecynon,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.13
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.06
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94995
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90359
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85702
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,N Current (Min),A,5.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,N Current (Max),A,75.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90292
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Min),A,45.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (Max),A,127.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,65.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
