Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96728
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85534
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98566
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (Max),A,26.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.07
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96332
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96292
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97205
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,N Current (Max),A,37.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,72.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,204.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,192.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,271.25
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,121.88
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,221.5
551993,Trecynon,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
551993,Trecynon,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.37
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98581
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91055
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9078
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,N Current (Max),A,68.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,21.5
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9921
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9769
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Min),A,47.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (Max),A,124.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,64.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94427
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85208
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97031
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,18.19
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96173
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (Max),A,33.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97256
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,N Current (Max),A,38.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,77.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,191.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.75
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,198.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,259.12
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,108.5
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,159.38
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,201.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.88
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97839
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92673
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88101
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,N Current (Max),A,46.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,18.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96017
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Min),A,53.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (Max),A,93.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,68.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92523
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82425
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.87
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94885
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97177
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98367
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,75.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,150.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,203.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,290.75
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.62
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,195.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,130.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,205.5
551993,Trecynon,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
551993,Trecynon,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9602
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93924
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91138
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,N Current (Max),A,38.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.5
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96023
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Min),A,44.5
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (Max),A,136.5
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,73.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,154.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94299
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91125
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,24.81
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.63
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96298
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9787
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9772
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Min),A,60.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,N Current (Max),A,43.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,108.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,69.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,143.75
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,196.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,276.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,206.25
