Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,234.88
551993,Trecynon,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
551993,Trecynon,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94754
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93329
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9209
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,N Current (Max),A,70.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,5.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,22.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99316
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98862
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Min),A,41.75
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (Max),A,94.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,65.88
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89853
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93005
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (Max),A,49.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.81
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (Max),A,30.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,79.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,180.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,211.88
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,264.5
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.38
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,131.88
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,185.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,153.62
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,251.12
551993,Trecynon,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
551993,Trecynon,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97665
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93512
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94354
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,17.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Min),A,37.25
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (Max),A,98.12
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,64.12
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9407
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.56
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (Max),A,36.12
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97736
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,118.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
551993,Trecynon,2024-01-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,76.25
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,135.38
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,225.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,297.75
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,121.25
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,212.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,137.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,213.88
551993,Trecynon,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.69
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97156
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93753
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91952
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,N Current (Max),A,41.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,17.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Min),A,27.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (Max),A,102.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,57.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97058
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89929
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97739
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (Max),A,19.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.63
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95731
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98105
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Min),A,55.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,N Current (Max),A,40.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.62
551993,Trecynon,2024-01-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,74.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,136.38
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,223.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,291.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,137.5
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,215.75
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,151.62
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,248.88
551993,Trecynon,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
551993,Trecynon,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96851
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93735
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89526
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,N Current (Max),A,50.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.25
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,17.25
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99365
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99036
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99332
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Min),A,43.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (Max),A,99.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,68.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,90.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,144.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9415
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.94
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97192
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
