Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,N Current (Max),A,39.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.83
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,84.25
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,168.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,232.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,303.62
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.25
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,176.75
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,139.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,229.5
551993,Trecynon,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.38
551993,Trecynon,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9856
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9339
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90701
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,N Current (Min),A,8.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,N Current (Max),A,42.25
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99457
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9917
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Min),A,67.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (Max),A,112.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,85.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,141.25
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92959
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,16.19
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98434
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.62
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,92.38
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,158.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,241.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,307.25
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,175.12
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,153.88
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,202.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.44
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97858
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91235
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91693
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,N Current (Min),A,7.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,N Current (Max),A,47.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,13.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99475
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Min),A,56.12
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (Max),A,120.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,88.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,95.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93982
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97134
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97064
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98404
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,N Current (Max),A,42.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.81
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.36
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,80.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,151.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,239.25
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,290.38
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,124.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,203.12
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,149.62
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,227.75
551993,Trecynon,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
551993,Trecynon,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99094
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90774
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91931
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,N Current (Min),A,10.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,N Current (Max),A,133.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,43.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99411
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97098
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Min),A,58.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (Max),A,143.88
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,83.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,170.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97967
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93436
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96188
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (Max),A,49.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.63
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96323
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Min),A,12.62
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Min),A,65.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,N Current (Max),A,42.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.8
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,87.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,342.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.12
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,243.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,327.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,131.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,190.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,150.38
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,248.25
551993,Trecynon,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.75
551993,Trecynon,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.56
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9285
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94113
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,N Current (Min),A,13.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,N Current (Max),A,65.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.38
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.87
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
