Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98413
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Min),A,55.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (Max),A,135.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,72.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,93.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,153.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98621
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9653
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97409
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Min),A,57.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
551993,Trecynon,2024-01-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.22
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.86
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,94.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,174.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.62
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,225.12
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,317.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,144.38
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,197.75
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,137.25
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,189.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
551993,Trecynon,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93774
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96597
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,N Current (Max),A,35.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.25
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9902
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Min),A,49.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (Max),A,114.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,72.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,95.75
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,144.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89383
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92706
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96179
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.13
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99084
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9613
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (Max),A,53.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98025
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,N Current (Max),A,38.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.41
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.5
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,101.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,173.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.38
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,234.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,336.75
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,142.88
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,209.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,135.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,207.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
551993,Trecynon,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99075
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92435
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95669
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,N Current (Min),A,8.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,N Current (Max),A,56.88
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,N Current (RMS),A,23.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,20.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,20.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99396
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Min),A,70.88
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (Max),A,163.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,99.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,196.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92441
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98862
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.44
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (Max),A,53.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9902
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,N Current (Max),A,44.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.38
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.7
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.41
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.05
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.5
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,116.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,262.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,163.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,266.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,410.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.75
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,147.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,207.12
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,134.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,225.75
551993,Trecynon,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.25
551993,Trecynon,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.44
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93817
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95889
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,N Current (Max),A,45.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,27.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Min),A,78.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (Max),A,120.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,95.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,147.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94549
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93857
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99521
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (Max),A,60.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,N Current (Max),A,46.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.42
