Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.92
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.58
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.17
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,121.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,231.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,282.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,396.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.38
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,127.5
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,242.88
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,257.12
551993,Trecynon,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
551993,Trecynon,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.06
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97961
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92541
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92862
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,N Current (Min),A,7.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,N Current (Max),A,40.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,16.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,14.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99347
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Min),A,73.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (Max),A,118.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,99.12
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,106.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,143.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88952
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95019
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98911
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (Max),A,54.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
551993,Trecynon,2024-01-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.48
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.48
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,75.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,184.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.12
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,247.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,355.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,232.62
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.25
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,164.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,240.38
551993,Trecynon,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
551993,Trecynon,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.56
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97473
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93448
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9451
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,N Current (Min),A,6.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,N Current (Max),A,87.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,29.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99335
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95724
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Min),A,62.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (Max),A,136.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,87.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89218
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94876
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,12.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Min),A,59.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,N Current (Max),A,42.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.31
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.02
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.89
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.3
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,73.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,231.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,237.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,325.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,155.38
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,212.25
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.12
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,218.75
551993,Trecynon,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9863
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91891
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9769
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,N Current (Max),A,44.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,N Current (RMS),A,14.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94202
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Min),A,67.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (Max),A,141.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,90.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,157.62
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88257
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92074
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9921
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Min),A,24.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (Max),A,48.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Min),A,62.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,N Current (Max),A,40.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.5
551993,Trecynon,2024-01-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.02
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.33
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.28
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.89
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,101.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,175.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,263.38
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,327.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,139.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,193.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,241.75
551993,Trecynon,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
551993,Trecynon,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97955
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94464
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98309
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,N Current (Max),A,49.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,N Current (RMS),A,12.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,34.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99393
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Min),A,62.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (Max),A,115.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,84.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,92.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9021
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91556
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
