Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97946
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (Max),A,47.38
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Min),A,80.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,N Current (Max),A,40.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,158.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.61
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.67
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.48
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,234.64
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.8
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,64.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,159.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,227.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,316.12
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,223.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,226.5
551993,Trecynon,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
551993,Trecynon,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97986
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97913
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98434
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,N Current (Min),A,5.75
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,N Current (Max),A,50.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,23.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99387
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (Max),A,117.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,71.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,161.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91775
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91028
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (Max),A,32.75
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Min),A,91.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.75
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,235.44
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.8
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.41
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,64.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,122.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,224.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,298.88
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,268.38
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.62
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,177.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,271.12
551993,Trecynon,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
551993,Trecynon,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98669
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96219
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,N Current (Max),A,38.75
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,18.25
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.75
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9939
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Min),A,52.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (Max),A,122.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,75.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,171.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9379
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85617
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.44
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Min),A,72.75
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.5
551993,Trecynon,2024-01-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.58
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,234.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.34
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.44
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,234.98
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Min),A,68.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,N Current (Max),A,125.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.88
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Min),A,232.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (Max),A,339.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Min),A,184.25
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (Max),A,270.38
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Min),A,194.25
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (Max),A,270.12
551993,Trecynon,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.62
551993,Trecynon,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99277
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95901
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,N Current (Min),A,14.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,N Current (Max),A,66.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,48.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.44
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Min),A,50.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (Max),A,104.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,79.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,99.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,134.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93732
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90686
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (Max),A,29.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97836
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (Max),A,27.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Min),A,80.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,169.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.41
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,235.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.64
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,233.48
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.97
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Min),A,70.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,N Current (Max),A,162.75
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.12
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Min),A,224.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (Max),A,325.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Min),A,174.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (Max),A,279.38
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (Max),A,246.25
551993,Trecynon,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T18:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99359
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96713
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
