Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,N Current (Min),A,8.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,N Current (Max),A,73.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,23.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,8.62
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.81
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Min),A,29.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (Max),A,93.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,54.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93927
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.13
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.69
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (Max),A,37.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.62
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Min),A,85.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,N Current (Max),A,52.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.03
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,235.34
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.92
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,233.52
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.8
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Min),A,62.75
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,N Current (Max),A,183.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.12
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Min),A,217.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (Max),A,314.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Min),A,174.88
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (Max),A,256.38
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Min),A,174.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (Max),A,262.62
551993,Trecynon,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.25
551993,Trecynon,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,N Current (Max),A,71.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,31.12
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9877
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99292
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (Max),A,80.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93957
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96847
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98975
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (Max),A,23.12
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.19
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Min),A,86.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,N Current (Max),A,56.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,159.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.02
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,235.44
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,233.56
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,234.98
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,61.25
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,130.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,215.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,317.12
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,170.12
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,247.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.12
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,187.38
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,295.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
551993,Trecynon,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98416
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96967
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97519
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,N Current (Max),A,68.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98422
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (Max),A,79.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86993
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98932
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Min),A,8.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99316
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,175.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,234.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,235.73
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,233.94
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.31
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,60.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,113.12
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,196.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,270.5
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,184.75
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,268.88
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,176.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,267.62
551993,Trecynon,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
551993,Trecynon,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96973
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98206
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,N Current (Min),A,6.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,N Current (Max),A,54.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,9.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,10.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.88
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88229
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (Max),A,30.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.88
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97534
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97742
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (Max),A,24.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
