Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Min),A,119.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,N Current (Max),A,75.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,199.5
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.5
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,234.73
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.98
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.06
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.92
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,64.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,151.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.38
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,269.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,302.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,174.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,241.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.75
551993,Trecynon,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99014
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,N Current (Min),A,5.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,N Current (Max),A,58.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,9.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98511
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (Max),A,50.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.88
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92541
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.37
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.82
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Min),A,113.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,N Current (Max),A,70.62
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,175.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.77
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.41
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.27
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,61.5
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,147.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,176.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,247.25
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,206.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,308.12
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,149.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,231.75
551993,Trecynon,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
551993,Trecynon,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94583
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,N Current (Min),A,5.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,N Current (Max),A,52.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,7.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99686
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (Max),A,64.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.12
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.75
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99243
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Min),A,79.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,N Current (Max),A,53.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.45
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.75
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.2
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.08
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,60.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,161.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,172.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,205.12
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,291.38
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,164.25
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,227.5
551993,Trecynon,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
551993,Trecynon,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97119
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95496
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93918
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,N Current (Min),A,5.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,N Current (Max),A,90.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,32.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,29.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.12
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.44
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99051
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99628
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Min),A,18.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (Max),A,82.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,136.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,93.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98825
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (Max),A,29.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Min),A,79.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,N Current (Max),A,52.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,234.53
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.34
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.27
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.45
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.14
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,57.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,204.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,286.12
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.12
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,178.88
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,277.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,121.38
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,203.12
551993,Trecynon,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
551993,Trecynon,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96509
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90594
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,N Current (Min),A,7.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,N Current (Max),A,62.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,7.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (Max),A,65.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.12
