Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (Max),A,27.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (Max),A,29.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9718
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Min),A,88.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,N Current (Max),A,62.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,234.64
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.84
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.61
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.16
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,53.62
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,133.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,175.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,261.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,187.25
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,292.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,157.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,271.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
551993,Trecynon,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97839
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94708
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87112
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,N Current (Min),A,7.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,N Current (Max),A,44.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,3.12
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,19.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (Max),A,75.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (Max),A,49.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Min),A,96.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,N Current (Max),A,74.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.12
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.12
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.39
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.33
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,54.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,137.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,163.88
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,245.25
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,173.12
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,259.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,185.62
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,246.75
551993,Trecynon,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
551993,Trecynon,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98264
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96658
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87277
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,N Current (Min),A,4.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,N Current (Max),A,48.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,5.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,23.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,3.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (Max),A,74.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (Max),A,22.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Min),A,33.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Min),A,90.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.95
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.89
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,57.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,122.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,188.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,282.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,176.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,253.12
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.62
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,235.88
551993,Trecynon,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
551993,Trecynon,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95712
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94385
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89361
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,N Current (Min),A,4.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,N Current (Max),A,47.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,N Current (RMS),A,8.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,16.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,4.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,15.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99158
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98334
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (Max),A,86.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94012
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97977
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (Max),A,20.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,12.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.56
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.44
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (Max),A,53.62
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.62
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Min),A,94.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.95
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.27
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.81
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.58
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.8
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,56.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,115.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.12
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,273.88
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
