Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,147.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,253.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,134.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,220.25
551993,Trecynon,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
551993,Trecynon,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96936
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94485
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87121
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,N Current (Max),A,59.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,24.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,16.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99042
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (Max),A,46.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.93
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (Max),A,30.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,N Current (Max),A,45.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,122.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,235.81
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.33
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.78
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.11
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.41
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,56.5
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,140.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,227.25
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,152.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,233.38
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,153.5
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,227.88
551993,Trecynon,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
551993,Trecynon,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9761
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93954
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91351
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,N Current (Min),A,5.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,N Current (Max),A,43.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,11.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,4.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,15.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.75
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Min),A,14.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (Max),A,65.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92743
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (Max),A,40.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97598
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,N Current (Max),A,48.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
551993,Trecynon,2024-01-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.27
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.2
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.86
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.64
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.45
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,56.38
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,156.62
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,163.5
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,240.5
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,127.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,210.5
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,159.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,248.88
551993,Trecynon,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
551993,Trecynon,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9617
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91543
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,N Current (Max),A,52.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,20.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,4.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,16.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98917
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (Max),A,64.38
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,89.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.69
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86163
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.94
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.13
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.19
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Min),A,66.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,N Current (Max),A,44.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.12
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,56.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,133.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,173.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,239.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.62
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,119.88
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,182.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,162.75
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,250.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
551993,Trecynon,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98868
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90695
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,N Current (Min),A,4.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,N Current (Max),A,44.12
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,20.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,4.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,15.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98563
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (Max),A,87.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,111.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84393
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97409
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
