Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (Max),A,32.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.56
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.02
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,58.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,116.88
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,238.5
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,118.25
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,175.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,151.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,226.38
551993,Trecynon,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.75
551993,Trecynon,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97009
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96664
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94574
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,N Current (Max),A,51.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,20.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,17.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,4.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,19.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95969
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98889
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (Max),A,68.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,86.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91934
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94696
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.38
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.37
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Min),A,12.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97742
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Min),A,75.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,123.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
551993,Trecynon,2024-01-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,235.91
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.94
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.19
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,61.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,143.75
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,158.38
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,246.88
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,180.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,157.5
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
551993,Trecynon,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.56
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93893
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9707
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96838
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,N Current (Max),A,28.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,12.38
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.62
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,22.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.13
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87533
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Min),A,41.38
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (Max),A,102.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.62
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.25
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97314
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95532
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (Max),A,10.38
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.56
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,7.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Min),A,101.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,N Current (Max),A,58.25
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,167.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.06
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,59.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,163.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.38
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,150.5
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,244.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,170.38
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,150.88
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
551993,Trecynon,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8949
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97012
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,N Current (Min),A,4.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,N Current (Max),A,37.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,9.38
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,18.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,9.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,19.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.19
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92273
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Min),A,50.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (Max),A,122.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,71.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87115
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95059
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98462
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (Max),A,42.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95035
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Min),A,106.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,N Current (Max),A,58.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.61
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,59.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,169.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,156.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.88
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,118.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,183.75
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,165.12
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,288.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
551993,Trecynon,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80774
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97433
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,N Current (Max),A,64.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,10.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,3.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
