Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95138
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Min),A,32.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (Max),A,85.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,63.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,107.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86917
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.44
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96753
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (Max),A,30.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Min),A,70.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.14
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.33
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,55.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,164.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.62
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,158.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,216.25
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,205.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,134.5
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,232.38
551993,Trecynon,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.12
551993,Trecynon,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.81
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79055
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96661
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,N Current (Min),A,6.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,N Current (Max),A,34.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,13.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,22.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,18.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98334
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89648
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Min),A,27.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (Max),A,84.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.62
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92499
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.13
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.44
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (Max),A,27.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9541
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,54.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,95.62
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,126.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,191.75
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,119.25
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,216.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
551993,Trecynon,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.62
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85061
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9938
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96637
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,N Current (Min),A,7.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,N Current (Max),A,43.88
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,3.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,18.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,9.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,18.88
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98175
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88913
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Min),A,39.88
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (Max),A,84.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,56.62
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,54.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92731
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95593
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,15.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.88
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (Max),A,29.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96539
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98248
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Min),A,56.88
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,N Current (Max),A,41.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.41
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,53.25
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,112.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,135.62
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,207.88
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,134.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,145.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,233.38
551993,Trecynon,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89044
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99091
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97928
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,N Current (Max),A,82.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.81
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.44
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97372
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94022
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9827
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Min),A,28.5
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95163
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96075
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.94
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (Max),A,35.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Min),A,77.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,N Current (Max),A,53.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
551993,Trecynon,2024-01-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
