Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.7
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,52.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,200.12
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,125.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,181.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,231.25
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,149.38
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,235.88
551993,Trecynon,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92441
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97253
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97726
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,N Current (Min),A,4.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,N Current (Max),A,74.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,7.38
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.38
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96347
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Min),A,25.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (Max),A,71.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9071
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93701
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96762
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98804
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95419
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Min),A,80.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.28
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.02
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.97
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.61
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.72
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,53.75
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,170.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.12
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,140.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,188.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,203.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,234.25
551993,Trecynon,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.88
551993,Trecynon,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88321
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96899
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97659
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,N Current (Max),A,45.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,8.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,4.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,17.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,8.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,17.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,20.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.44
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.56
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9649
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Min),A,35.75
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (Max),A,97.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,55.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,127.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83755
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Min),A,3.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.75
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Min),A,97.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,N Current (Max),A,70.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.12
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.28
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.83
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,56.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,125.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,250.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,240.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,264.38
551993,Trecynon,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
551993,Trecynon,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88354
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96585
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.978
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,N Current (Min),A,5.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,N Current (Max),A,36.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,4.75
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,17.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,9.12
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,15.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,24.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99033
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Min),A,34.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (Max),A,92.75
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,59.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8522
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96295
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (Max),A,12.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.06
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97745
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.59
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.11
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.86
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,53.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,99.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,145.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,237.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.62
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,140.12
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,164.88
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,224.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
551993,Trecynon,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89526
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97574
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97192
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,N Current (Min),A,6.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,N Current (Max),A,30.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,4.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,12.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,8.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,24.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98376
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Min),A,44.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (Max),A,83.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,115.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82351
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94507
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Min),A,3.12
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (Max),A,11.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
