Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Min),A,89.12
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,N Current (Max),A,64.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.58
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.97
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,235.81
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,54.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,99.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.62
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,233.25
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,144.5
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,220.38
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,163.75
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,273.12
551993,Trecynon,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.19
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88193
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97546
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,N Current (Min),A,3.75
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,N Current (Max),A,36.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,8.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,8.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,16.75
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.94
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Min),A,28.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (Max),A,111.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,64.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,137.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93521
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9805
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (Max),A,15.75
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.69
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.87
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99341
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (Max),A,32.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Min),A,127.75
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,N Current (Max),A,84.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,181.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
551993,Trecynon,2024-01-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,53.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,114.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,240.75
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.75
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,262.12
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,249.38
551993,Trecynon,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
551993,Trecynon,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.81
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88345
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91806
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97186
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,N Current (Min),A,6.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,N Current (Max),A,86.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,4.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98874
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94397
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (Max),A,77.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,90.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95352
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99072
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Min),A,127.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,N Current (Max),A,90.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,184.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.2
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,52.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,223.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,244.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,156.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,272.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.88
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,231.38
551993,Trecynon,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
551993,Trecynon,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93094
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89697
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97375
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,N Current (Min),A,4.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,N Current (Max),A,38.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,7.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,5.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,16.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,2.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,19.38
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.38
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9501
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Min),A,36.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (Max),A,75.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,53.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93683
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94226
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (Max),A,25.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99542
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99243
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (Max),A,46.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Min),A,96.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,N Current (Max),A,63.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.3
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.03
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.02
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,47.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,126.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,177.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,238.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,270.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,215.88
551993,Trecynon,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
551993,Trecynon,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92071
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90848
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
551993,Trecynon,2024-01-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
